Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.27
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.16
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.72
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
113714,Aintree Drive Pocket,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.81
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.42
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.27
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.22
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.17
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.23
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.18
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.77
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
113714,Aintree Drive Pocket,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.6
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.49
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.1
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.96
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.93
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.97
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.6
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
113714,Aintree Drive Pocket,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.46
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,11.62
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.04
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.11
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.92
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.05
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.3
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
113714,Aintree Drive Pocket,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.48
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,11.21
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.56
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.32
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.81
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.09
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.77
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.86
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
113714,Aintree Drive Pocket,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,10.78
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.85
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.06
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.84
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.93
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.11
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.79
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
113714,Aintree Drive Pocket,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.33
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,11.42
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.89
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.76
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.7
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.0
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.7
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.29
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.98
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.81
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
113714,Aintree Drive Pocket,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.63
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,11.31
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.53
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.73
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.81
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.5
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.4
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.81
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.98
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.03
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.16
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.06
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
113714,Aintree Drive Pocket,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.55
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,10.56
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,10.35
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.95
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.12
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.05
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.7
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.43
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.18
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.01
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
113714,Aintree Drive Pocket,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.68
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.97
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.97
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.06
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.86
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.16
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.75
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.67
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.24
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.32
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.6
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,17.0
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
113714,Aintree Drive Pocket,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.47
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.42
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.03
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.16
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.87
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.1
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.94
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.25
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.86
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.1
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,17.1
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
113714,Aintree Drive Pocket,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
113714,Aintree Drive Pocket,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
113714,Aintree Drive Pocket,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
113714,Aintree Drive Pocket,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.92
113714,Aintree Drive Pocket,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,10.81
113714,Aintree Drive Pocket,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
113714,Aintree Drive Pocket,2024-01-21T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-21T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-21T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-21T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.28
