Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.45
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.97
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.73
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.94
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,19.0
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.96
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.68
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,14.5
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.82
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.47
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.95
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.66
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.24
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.9
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,19.0
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.5
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.37
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,13.6
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.06
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.1
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.02
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.1
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.96
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.6
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,19.1
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
113714,Aintree Drive Pocket,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.33
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.69
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,17.42
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.3
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.98
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.01
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.04
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.28
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.06
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.37
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.7
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,19.1
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
113714,Aintree Drive Pocket,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.64
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.14
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,18.66
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,53.9
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.9
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.57
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.28
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.27
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.32
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.33
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.09
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,19.1
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
113714,Aintree Drive Pocket,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.63
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.65
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,20.47
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,53.0
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.6
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.1
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.59
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.53
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.06
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.59
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.99
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.9
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,19.1
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
113714,Aintree Drive Pocket,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.93
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.12
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,16.69
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,44.7
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.28
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.68
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.62
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.03
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.74
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.29
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,19.1
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
113714,Aintree Drive Pocket,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.13
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.3
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.33
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,45.1
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.52
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.01
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.08
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.26
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.04
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.4
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,19.1
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
113714,Aintree Drive Pocket,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.41
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.31
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,16.41
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.97
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.9
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.7
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.15
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.97
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.94
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.89
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.9
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,19.2
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
113714,Aintree Drive Pocket,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.92
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.02
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,16.79
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.37
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.74
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.53
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.55
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.11
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.56
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,19.2
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
113714,Aintree Drive Pocket,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.5
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.97
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.23
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.99
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.83
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.84
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.31
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.86
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.94
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,19.3
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
113714,Aintree Drive Pocket,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.32
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.67
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,18.94
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,50.0
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.2
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.74
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.89
