Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.83
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.37
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.44
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.81
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.67
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.9
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,19.3
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.98
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
113714,Aintree Drive Pocket,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.08
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.31
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,18.53
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.74
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.82
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.95
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.86
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.53
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.86
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.26
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.1
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.3
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,19.2
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.65
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
113714,Aintree Drive Pocket,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.59
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.98
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,18.82
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.74
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.47
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.4
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.42
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.87
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.02
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.7
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,19.2
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.24
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.37
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.7
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,21.55
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,51.6
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.7
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.41
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.87
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.51
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.39
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.63
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.51
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.61
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.1
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,19.3
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.55
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
113714,Aintree Drive Pocket,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.67
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.08
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,24.7
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,59.4
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.8
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.38
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.77
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.21
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.49
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.27
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.58
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.24
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.54
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.4
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.5
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,19.3
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.73
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
113714,Aintree Drive Pocket,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.67
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.81
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,22.72
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,53.8
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.1
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.47
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.27
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.5
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.28
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.51
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.46
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.82
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.6
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,19.3
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.82
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
113714,Aintree Drive Pocket,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.48
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.5
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,25.94
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,58.9
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.7
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.44
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.29
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.86
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.67
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.86
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.97
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.42
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.4
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,19.2
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.04
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
113714,Aintree Drive Pocket,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.45
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.9
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,25.81
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,55.8
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.0
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.31
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.37
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.0
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.2
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.62
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.75
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.5
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.54
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.7
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,19.1
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.6
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.98
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
113714,Aintree Drive Pocket,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.06
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.44
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,23.26
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,52.9
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.35
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.34
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.38
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.18
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.42
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.27
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.05
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.4
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.44
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.7
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.6
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,19.1
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.13
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
113714,Aintree Drive Pocket,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.77
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.37
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,24.11
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,53.3
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.1
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.57
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.0
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.77
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.56
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.38
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.72
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.6
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,19.0
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.14
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.38
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
113714,Aintree Drive Pocket,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.07
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.98
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,25.0
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,56.1
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.1
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.32
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.25
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.52
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.1
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.33
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.01
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.2
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.4
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,18.9
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.52
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
113714,Aintree Drive Pocket,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.5
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.8
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,29.85
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,65.2
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,125.3
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.67
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
