Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.17
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.94
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.96
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.1
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.33
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.06
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.85
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.5
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.7
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,18.8
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.66
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
113714,Aintree Drive Pocket,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.96
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.55
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,27.87
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,60.7
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.6
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.58
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.31
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.25
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.89
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.5
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.81
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.84
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.78
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.0
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,18.7
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.02
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.15
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
113714,Aintree Drive Pocket,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.01
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.74
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,26.32
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,54.4
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,110.6
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.48
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.42
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.68
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.84
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.54
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.69
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.37
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.4
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.3
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,18.6
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.53
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
113714,Aintree Drive Pocket,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.3
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.35
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,29.7
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,71.6
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,124.1
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.7
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.77
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.29
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.91
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.93
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.02
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.6
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,18.6
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.91
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
113714,Aintree Drive Pocket,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.31
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.3
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,35.58
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,87.4
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,148.2
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.89
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.91
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.92
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.13
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.03
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.65
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.0
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,18.6
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.14
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
113714,Aintree Drive Pocket,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.85
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.68
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,32.33
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,80.6
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,135.9
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.64
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.96
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.14
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.69
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.59
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.19
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.51
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.2
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,18.6
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.41
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.54
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
113714,Aintree Drive Pocket,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.75
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.56
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,25.71
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,56.0
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.6
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.45
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.38
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.93
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.71
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.2
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,18.5
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.8
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
113714,Aintree Drive Pocket,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.76
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.88
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,22.87
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.5
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.53
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.89
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.64
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.2
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.41
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.73
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.86
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.6
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.5
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,18.5
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.93
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
113714,Aintree Drive Pocket,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.02
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.4
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,29.98
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,72.0
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,125.5
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.78
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.68
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.15
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.13
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.84
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.3
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,18.4
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.5
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
113714,Aintree Drive Pocket,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.99
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.57
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,32.06
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,81.7
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,134.1
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.35
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.22
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.52
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.89
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.65
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.86
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.43
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.3
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,18.4
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.38
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
113714,Aintree Drive Pocket,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.15
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.19
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,21.21
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,48.5
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.52
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.16
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.41
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.12
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.94
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.19
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,18.4
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.81
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
113714,Aintree Drive Pocket,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.44
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.55
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,18.95
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,48.6
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.36
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.1
