Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.03
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.62
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.11
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.85
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.57
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.9
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,18.4
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
113714,Aintree Drive Pocket,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.17
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.15
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,15.49
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.85
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.62
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.97
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.88
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.81
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.9
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.48
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,18.4
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
113714,Aintree Drive Pocket,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.28
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.43
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.71
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.17
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.62
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.24
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.24
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.24
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.49
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,18.5
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.01
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
113714,Aintree Drive Pocket,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.96
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.76
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,14.69
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,42.3
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.46
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.38
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.76
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.43
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.77
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.2
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,18.5
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
113714,Aintree Drive Pocket,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.43
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.51
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,15.2
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.72
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.8
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.54
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.85
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.26
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.6
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.9
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,18.5
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.61
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.91
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,16.1
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.73
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.66
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.06
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.65
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.59
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.37
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,18.5
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
113714,Aintree Drive Pocket,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.76
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.49
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,17.97
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,52.4
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.35
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.52
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.01
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.03
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.48
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.12
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.77
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.3
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,18.6
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.78
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.75
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,18.78
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,56.8
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.3
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.35
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.08
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.0
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.61
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.17
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.94
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,18.6
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
113714,Aintree Drive Pocket,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.03
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.15
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,16.3
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.35
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.88
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.25
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.98
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.48
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.9
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,18.6
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
113714,Aintree Drive Pocket,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.44
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.89
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,14.89
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.52
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.43
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.79
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.61
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.4
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.89
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,18.6
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
113714,Aintree Drive Pocket,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.31
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.09
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,15.37
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.35
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.96
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.37
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.94
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.71
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,18.7
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
113714,Aintree Drive Pocket,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.29
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.26
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,16.72
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
