Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.28
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.31
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.7
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.7
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.42
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.9
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.9
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,18.7
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
113714,Aintree Drive Pocket,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.05
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.46
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,13.34
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.25
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.54
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.38
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.46
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.11
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,18.7
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.74
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.51
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,19.64
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,54.2
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.3
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.6
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.15
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.51
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.87
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.56
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.46
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.4
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,18.7
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.92
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.84
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.87
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,15.58
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.95
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.06
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.04
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.72
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.58
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,18.7
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.07
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.57
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,15.19
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,39.2
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.27
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.02
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.86
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.29
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.09
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.41
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,18.7
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.46
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
113714,Aintree Drive Pocket,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.55
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,13.71
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,18.6
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.11
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.3
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.31
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.22
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.33
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.68
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.6
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,18.8
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.59
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
113714,Aintree Drive Pocket,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.68
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,16.1
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.34
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.87
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.56
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.86
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.47
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.68
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,19.0
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.59
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
113714,Aintree Drive Pocket,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.83
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.4
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,15.63
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.36
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.26
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.88
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.92
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.85
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.43
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,19.0
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.98
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
113714,Aintree Drive Pocket,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.67
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.81
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,17.25
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.33
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.56
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.65
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.9
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.5
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.55
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.82
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.5
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,19.0
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
113714,Aintree Drive Pocket,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.11
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.82
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,15.0
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.48
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.98
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.49
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.44
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.59
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.48
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.7
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,19.0
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
113714,Aintree Drive Pocket,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.4
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.68
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,16.16
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.22
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.87
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.33
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.11
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.59
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,19.0
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
113714,Aintree Drive Pocket,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.82
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.42
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,17.14
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,46.9
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.31
