Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.95
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.99
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.0
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.64
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.92
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.49
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,18.9
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.71
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.12
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,12.3
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.24
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.91
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.85
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.99
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,18.9
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.21
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.89
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,13.87
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.24
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.53
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.79
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,3.6
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.01
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.52
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,18.9
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.44
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.21
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,15.92
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.59
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.27
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.47
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.92
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.89
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.51
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.83
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,18.9
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.67
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
113714,Aintree Drive Pocket,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.59
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.91
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,19.24
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,48.6
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.95
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.64
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.0
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.66
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.59
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.41
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.9
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,18.9
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.65
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
113714,Aintree Drive Pocket,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.43
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,14.99
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,41.5
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.31
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.15
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.95
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.53
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.17
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.88
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,18.9
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
113714,Aintree Drive Pocket,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.63
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.19
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,16.41
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.27
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.91
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.06
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.85
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.95
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.93
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,18.8
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
113714,Aintree Drive Pocket,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.06
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.9
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,14.18
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,42.4
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.1
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.65
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.9
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.65
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.32
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,18.8
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.82
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,15.82
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.95
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.33
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.56
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.88
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.6
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,18.7
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.91
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,16.84
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.99
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.46
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.99
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.62
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.53
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.85
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,18.6
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
113714,Aintree Drive Pocket,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.98
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.4
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,17.55
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,43.6
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.16
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.31
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.46
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.96
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.12
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.96
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.5
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,18.6
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
113714,Aintree Drive Pocket,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.71
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.56
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,17.44
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,45.7
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
