Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.11
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.92
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.01
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.85
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.0
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.59
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,18.6
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
113714,Aintree Drive Pocket,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.36
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.91
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,16.44
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.33
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.0
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.95
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.76
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.98
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.7
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.6
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,18.6
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
113714,Aintree Drive Pocket,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.31
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.98
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,18.11
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,47.1
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.49
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.97
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.98
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.55
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.89
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,18.6
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.13
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.51
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,20.38
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,54.5
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.6
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.13
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.26
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.12
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.38
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.36
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.8
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,18.7
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.93
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.12
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,19.08
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,52.2
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.3
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.8
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.99
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.02
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.08
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.01
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,18.7
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.12
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.32
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.17
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,20.53
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,64.1
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.3
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.94
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.61
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.89
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.02
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.14
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.98
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.51
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,18.6
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
113714,Aintree Drive Pocket,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.46
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.47
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,18.8
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,57.9
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.22
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.69
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.71
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.96
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.75
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.77
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.06
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.3
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,18.6
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
113714,Aintree Drive Pocket,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.59
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.11
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,14.03
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.23
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.41
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.56
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.45
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.28
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.67
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.54
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,18.6
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
113714,Aintree Drive Pocket,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.25
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,16.46
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,45.9
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.16
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.48
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.94
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.06
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.5
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.0
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.3
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,18.7
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
113714,Aintree Drive Pocket,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.5
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.72
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,18.38
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,53.3
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.55
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.02
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.17
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.15
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.01
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.9
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.1
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,18.7
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
113714,Aintree Drive Pocket,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.68
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.5
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,13.57
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.79
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.43
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.49
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.12
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.4
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.24
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.9
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,18.8
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.61
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,12.38
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.27
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
