Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.2
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.33
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.11
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.28
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.96
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.1
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,18.8
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.39
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.32
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,13.28
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.33
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.44
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.83
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.15
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,18.8
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.3
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.53
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,15.93
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.16
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.38
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.36
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.33
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.51
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.45
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.09
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.4
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,18.8
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.7
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.29
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,15.58
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,45.9
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.39
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.31
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.51
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.19
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.59
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.35
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.53
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.29
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.71
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,18.8
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
113714,Aintree Drive Pocket,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.56
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.49
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,18.13
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,47.7
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.29
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.18
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.18
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.79
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.01
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,18.9
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.17
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.31
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,17.02
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.87
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.47
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.95
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.7
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.51
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.15
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,18.9
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
113714,Aintree Drive Pocket,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.57
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.71
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,25.98
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,76.5
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.6
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.34
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.64
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.38
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.47
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.68
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.91
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,18.9
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.27
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
113714,Aintree Drive Pocket,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.48
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.9
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,20.1
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,54.6
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.8
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.31
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.05
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.03
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.25
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.56
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.05
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.89
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.1
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,19.0
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.24
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.66
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.57
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,16.56
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.81
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.21
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.81
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.45
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.13
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.27
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.5
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.48
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.2
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,19.0
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
113714,Aintree Drive Pocket,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.71
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.71
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,15.83
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.72
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.4
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.25
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.9
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.01
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.35
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.81
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.07
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.64
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.1
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,19.0
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.48
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
113714,Aintree Drive Pocket,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.63
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.94
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,13.3
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.27
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.65
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.91
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.1
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.83
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.98
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.5
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,19.0
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
113714,Aintree Drive Pocket,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.43
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.7
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,13.75
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.14
