Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.33
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.72
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.63
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.41
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.91
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.79
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.7
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,19.1
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
113714,Aintree Drive Pocket,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.8
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.48
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.2
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.76
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.63
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.62
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.67
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.8
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.92
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.1
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,19.1
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
113714,Aintree Drive Pocket,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.4
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.56
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.23
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.47
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.01
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.41
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.77
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.43
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.95
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.69
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,19.2
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
113714,Aintree Drive Pocket,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.33
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.82
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.29
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.19
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.54
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.31
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.87
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.64
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.33
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.5
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,19.3
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
113714,Aintree Drive Pocket,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.92
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.49
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.37
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.63
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.35
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.33
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.08
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,19.3
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
113714,Aintree Drive Pocket,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.72
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,20.25
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,65.7
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.48
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.4
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.81
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.9
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.83
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.17
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,19.3
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
113714,Aintree Drive Pocket,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.37
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.5
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,16.36
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,49.7
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.0
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.93
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.54
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.57
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.39
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,19.4
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.29
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.45
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.23
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,13.27
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.56
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.93
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.34
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.78
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.2
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,19.4
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.81
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
113714,Aintree Drive Pocket,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.75
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.52
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.78
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.69
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,19.5
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.8
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.74
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.64
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.51
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.2
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.1
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.25
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.07
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.5
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,19.6
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.26
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.1
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.49
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.48
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.37
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.11
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,19.6
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
113714,Aintree Drive Pocket,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.15
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.79
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.94
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.33
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
