Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.51
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.34
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.14
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.18
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.91
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,19.6
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
113714,Aintree Drive Pocket,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.23
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.78
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.85
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.72
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.8
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.68
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.4
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.22
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.84
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.94
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,19.7
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
113714,Aintree Drive Pocket,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.26
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.83
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.61
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.57
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.3
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.39
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.47
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.8
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,19.8
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.93
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,9.4
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.6
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.83
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.98
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.21
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.59
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,19.9
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
113714,Aintree Drive Pocket,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.12
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.8
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.17
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.14
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.03
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.3
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.14
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.62
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,19.9
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.94
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.96
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.59
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.69
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.7
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.3
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.18
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.38
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,20.0
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
113714,Aintree Drive Pocket,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.92
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.84
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.74
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.41
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.18
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.37
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,20.1
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.09
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.54
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.56
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.66
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.37
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.09
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.03
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,20.1
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.12
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.88
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.93
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.54
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.09
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.1
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.14
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.61
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,20.2
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.99
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,9.16
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.3
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.38
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.44
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.11
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.21
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,20.3
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.34
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,9.4
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.97
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.19
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.24
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.1
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.38
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.27
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.81
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,20.3
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
113714,Aintree Drive Pocket,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.33
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,11.5
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.32
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
