Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.23
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.34
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.98
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.5
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.47
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.38
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.43
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,20.4
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
113714,Aintree Drive Pocket,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,13.17
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.47
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.07
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.24
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.44
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.26
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.5
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,20.5
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
113714,Aintree Drive Pocket,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,12.06
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.35
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.54
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.74
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.16
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.93
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.29
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.28
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,20.6
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
113714,Aintree Drive Pocket,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.35
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,11.71
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.25
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.65
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.82
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.19
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.97
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.2
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.21
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.89
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,20.7
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
113714,Aintree Drive Pocket,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,11.1
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.38
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.84
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.07
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.13
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.14
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.39
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,20.8
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
113714,Aintree Drive Pocket,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,11.46
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.47
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.18
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.56
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.52
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.61
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.43
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,20.9
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
113714,Aintree Drive Pocket,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.52
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,10.93
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.54
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.49
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.32
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.09
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.04
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.36
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.17
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,21.0
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
113714,Aintree Drive Pocket,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.09
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,11.34
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.67
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.29
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.24
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.04
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.28
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.26
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.4
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.5
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,21.0
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.47
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,11.26
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.69
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.77
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.22
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.4
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.66
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.31
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.2
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,21.1
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.91
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
113714,Aintree Drive Pocket,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.65
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,11.46
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.62
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.22
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.2
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.44
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.2
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.8
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,21.1
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.53
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,11.84
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.64
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.7
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.28
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.0
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.68
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.31
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.13
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,21.2
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
113714,Aintree Drive Pocket,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.29
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,11.25
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.78
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
