Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.3
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.7
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.1
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.99
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.76
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.41
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,21.3
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.15
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,11.15
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.41
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.67
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.26
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.06
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.31
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,21.3
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
113714,Aintree Drive Pocket,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.37
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.74
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.34
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.62
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.36
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.5
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.96
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.31
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.31
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.9
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,21.4
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
113714,Aintree Drive Pocket,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.37
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.34
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.49
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.0
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.34
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.09
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.36
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.2
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,21.4
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
113714,Aintree Drive Pocket,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.5
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,11.41
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,11.13
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.32
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.06
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.43
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.35
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.72
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,21.4
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
113714,Aintree Drive Pocket,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.74
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,11.7
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.96
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.01
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.13
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.54
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.47
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.51
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.34
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.3
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,21.4
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
113714,Aintree Drive Pocket,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.62
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,11.22
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.26
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.7
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.32
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.3
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.66
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.9
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.39
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.98
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.5
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,21.4
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.28
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,11.89
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.15
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.58
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.32
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.58
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.4
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.78
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.32
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.36
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.1
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,21.5
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.09
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
113714,Aintree Drive Pocket,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.67
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,12.24
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.14
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.98
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.05
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.5
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.97
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.69
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.63
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,21.5
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.81
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
113714,Aintree Drive Pocket,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.56
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,12.44
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.73
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.82
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.56
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.2
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.9
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.82
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.47
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.9
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,21.6
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
113714,Aintree Drive Pocket,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.52
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.07
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,10.76
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.49
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.3
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.77
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.5
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.23
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.52
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.1
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,21.7
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.61
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.05
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.26
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.55
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,13.53
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
