Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.16
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.2
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.27
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.81
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.1
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.38
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.25
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.29
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,21.7
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.07
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.53
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.49
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.72
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.05
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.34
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.52
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.0
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.29
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.33
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.45
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,21.8
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.57
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.78
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,12.31
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.88
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.39
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.68
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.6
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.43
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.54
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,21.3
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
113714,Aintree Drive Pocket,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.28
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,10.88
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.29
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.42
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.95
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.5
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.31
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.38
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.64
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.9
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,21.4
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.78
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.45
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.9
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.54
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.46
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.51
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.2
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.02
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.4
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.6
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,49.1
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.3
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,21.5
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.7
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.61
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.15
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,10.5
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.29
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.51
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.78
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.77
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.02
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,21.5
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
113714,Aintree Drive Pocket,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.59
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.33
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.04
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.48
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.52
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.73
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,21.6
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.23
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.96
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,17.38
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,50.3
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.34
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.3
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.5
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.61
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,21.6
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.82
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
113714,Aintree Drive Pocket,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.66
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.35
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,18.12
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,53.2
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.57
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.36
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.18
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.31
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.35
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.28
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,21.7
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.06
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.58
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
113714,Aintree Drive Pocket,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.59
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,18.02
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,52.6
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.81
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.12
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.45
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.35
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.08
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,21.7
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.66
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,17.58
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,52.7
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.89
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.18
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.44
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.02
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.51
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.47
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.93
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,21.7
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.44
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,14.85
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,42.9
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
