Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.79
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.15
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.45
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.87
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.82
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.51
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.74
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.7
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,21.8
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.17
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.05
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.28
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.66
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.48
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.66
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.58
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.85
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,21.8
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.14
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.98
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,14.15
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.45
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.85
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.97
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.43
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.01
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.06
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.3
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,21.9
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
113714,Aintree Drive Pocket,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.73
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.76
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,15.84
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.37
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.06
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.0
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.1
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.1
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.1
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,21.9
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
113714,Aintree Drive Pocket,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.79
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.46
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,16.15
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.31
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.17
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.0
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.14
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.89
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.26
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,22.0
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
113714,Aintree Drive Pocket,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.59
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.61
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,15.41
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.5
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.5
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.88
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.11
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.57
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.38
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,22.0
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.67
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.8
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.27
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,15.47
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.02
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.76
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.03
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.32
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.78
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.28
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.3
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,22.1
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.53
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.51
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,15.75
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.82
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.76
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.55
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.26
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.83
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.04
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,22.3
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.78
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.02
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.58
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,45.1
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.81
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.05
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.1
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.54
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.1
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.69
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.3
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,22.4
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.36
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.59
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.64
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,15.96
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.28
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.26
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.2
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.96
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.98
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.17
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.83
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.5
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.6
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,22.5
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
113714,Aintree Drive Pocket,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.82
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.15
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,16.73
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,44.5
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.27
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.36
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.29
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.02
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.9
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.54
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.1
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,22.5
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
113714,Aintree Drive Pocket,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.62
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.66
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,19.52
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,55.1
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
