Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.79
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.02
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.24
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.29
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.39
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.43
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.01
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,22.5
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.97
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.87
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,21.03
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,61.2
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.9
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.65
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.06
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.4
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.87
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.23
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.57
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,22.4
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
113714,Aintree Drive Pocket,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.22
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.4
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,18.3
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,52.0
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.19
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.72
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.5
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.88
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.05
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.66
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.44
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.3
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,22.4
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.26
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.41
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,20.58
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,60.2
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.3
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.22
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.25
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.99
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.06
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.77
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,22.4
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.7
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.43
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,19.93
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,56.1
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.83
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.04
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.69
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.05
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.44
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.28
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.56
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,22.3
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.17
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.67
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.57
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,20.08
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,55.1
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.78
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.58
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.17
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.88
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.85
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.56
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.6
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,22.3
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.81
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.75
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.3
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.85
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,49.0
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.9
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.18
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.47
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.17
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.06
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.02
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.3
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,22.2
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.04
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.02
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.02
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,22.79
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,51.2
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.59
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.36
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.38
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.97
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.43
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.94
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,22.1
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
113714,Aintree Drive Pocket,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.82
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.49
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,23.29
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.27
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.31
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.6
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.41
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.05
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,22.1
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.14
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.65
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
113714,Aintree Drive Pocket,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.93
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.97
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,19.7
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,40.3
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.57
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.26
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.13
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.61
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.45
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.54
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,22.0
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
113714,Aintree Drive Pocket,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.17
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.84
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,20.11
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.5
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.21
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.4
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.1
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.91
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.48
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.29
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.3
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,21.9
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.29
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.5
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
113714,Aintree Drive Pocket,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.43
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.21
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,21.46
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,44.0
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.1
