Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.29
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.16
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.08
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.22
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.16
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.09
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.81
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.39
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.03
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.5
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.9
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,21.9
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.66
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
113714,Aintree Drive Pocket,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.45
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.73
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,19.88
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.2
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.16
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.35
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.09
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.67
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.46
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.53
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.8
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,21.8
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.49
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
113714,Aintree Drive Pocket,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.05
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.3
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,23.26
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,60.6
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.54
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.97
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.44
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.32
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.14
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.56
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.78
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.7
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,21.7
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.36
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
113714,Aintree Drive Pocket,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.64
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.5
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,25.66
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,66.6
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.29
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.31
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.79
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.47
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.28
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.97
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.41
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.0
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,21.6
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.54
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
113714,Aintree Drive Pocket,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.05
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.21
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,29.6
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,89.8
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,125.1
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.32
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.82
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.2
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.66
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,14.52
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.26
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.84
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,60.9
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.9
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,21.6
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.39
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.1
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.78
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.69
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,25.47
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,75.7
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.8
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.49
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.28
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.46
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,16.9
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.22
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.67
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,44.5
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.8
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.3
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,21.5
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.6
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
113714,Aintree Drive Pocket,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.2
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.12
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,28.08
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,85.4
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,117.9
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.61
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.18
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.6
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,20.71
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.14
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.93
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,55.9
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,86.3
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,21.4
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.53
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.62
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
113714,Aintree Drive Pocket,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.58
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.54
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,27.53
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,78.4
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.4
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.39
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.61
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.85
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.55
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.7
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.97
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.86
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.25
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,68.0
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.1
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,21.3
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.33
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
113714,Aintree Drive Pocket,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.28
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.36
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,29.95
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,90.6
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,126.7
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.3
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.84
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.49
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.66
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.52
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.61
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.31
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.4
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,21.2
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.92
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.04
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.15
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,27.43
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,79.6
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.1
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.26
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.22
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.29
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.65
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,13.95
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.4
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.38
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.4
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.7
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,21.1
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.47
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.82
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.65
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,23.88
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,69.6
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.1
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.37
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.58
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.77
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.52
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.1
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.85
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.07
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.1
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,21.1
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.47
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.93
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.79
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,24.42
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,65.7
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
