Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.3
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.66
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.51
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.53
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.5
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.33
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.95
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,21.0
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.9
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
113714,Aintree Drive Pocket,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.37
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.05
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,22.43
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,57.6
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.4
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.99
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.93
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.44
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.9
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.95
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.81
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.3
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,20.9
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.67
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
113714,Aintree Drive Pocket,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.55
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.88
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,22.57
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,62.2
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.27
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.11
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.0
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.4
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.76
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.17
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.02
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.6
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.6
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,20.9
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.58
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.09
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.31
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,18.04
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,49.0
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.69
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.76
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.44
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.33
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.06
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.12
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.3
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,20.8
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
113714,Aintree Drive Pocket,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.96
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.03
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,17.84
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,50.2
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.1
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.82
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.43
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.99
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.9
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.9
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.42
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.35
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.69
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,20.8
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.52
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
113714,Aintree Drive Pocket,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.51
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,20.47
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,58.7
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.2
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.52
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.92
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.1
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.03
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.81
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.57
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.6
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,20.8
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.13
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.85
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.13
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,19.6
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,55.5
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.86
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.45
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.09
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.34
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.52
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.4
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,20.7
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.1
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.17
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.74
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,16.26
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,41.5
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.89
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.49
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.86
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.17
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.58
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.73
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,20.6
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.28
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.12
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,17.15
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.57
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.86
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.9
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.92
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,20.5
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.61
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.56
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,17.91
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,47.9
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.05
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.55
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.95
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.07
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.58
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,20.5
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.43
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.86
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.16
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,17.73
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.57
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.02
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.51
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.31
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,20.4
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.06
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
113714,Aintree Drive Pocket,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.83
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.68
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,16.23
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
