Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.69
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.53
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.86
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.5
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.84
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.56
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.96
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,20.4
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.56
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.79
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,14.72
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.92
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.53
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.79
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.47
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.48
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,20.3
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.63
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,15.05
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.16
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.78
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.6
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.86
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.9
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.96
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.62
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.57
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,20.2
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.06
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.8
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,14.39
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,41.4
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.28
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.2
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.92
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.78
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.61
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.6
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,20.1
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.83
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,14.19
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.52
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.42
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.14
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.57
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.82
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.7
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.33
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.07
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.55
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.47
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,20.0
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.27
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.97
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,14.15
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,38.5
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.97
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.94
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.65
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.23
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.82
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.88
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.15
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.94
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.3
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,20.0
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.9
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.13
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,14.93
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.4
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.84
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.57
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.03
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.79
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.77
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.61
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.92
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.4
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.7
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.5
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,19.9
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
113714,Aintree Drive Pocket,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.17
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.49
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,14.7
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.32
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.32
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.66
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.78
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.33
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.3
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.83
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.69
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.1
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,19.8
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
113714,Aintree Drive Pocket,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.03
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.32
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,15.06
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,39.7
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.88
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.05
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.7
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.41
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,17.52
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,56.9
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,75.3
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,19.7
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.35
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.65
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,15.47
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.69
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.97
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.64
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.33
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.92
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.52
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.01
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,52.8
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,69.1
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,19.6
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.81
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.79
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.9
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.7
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.36
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.15
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.84
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.71
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.8
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.5
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,19.5
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.22
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.42
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,13.78
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
