Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.39
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.0
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.28
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.71
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.98
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.02
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,19.5
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.21
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.58
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,13.04
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.12
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.27
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.34
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.04
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.26
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.29
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.78
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,19.4
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.36
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.29
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,14.83
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,41.7
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.18
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.43
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.19
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.1
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.73
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.38
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.82
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,19.3
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.42
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.13
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,16.71
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,44.7
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.73
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.19
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.57
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.71
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.21
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.72
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,19.2
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
113714,Aintree Drive Pocket,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.38
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.04
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,17.01
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,45.9
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.15
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.41
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.98
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.18
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.4
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.85
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,19.1
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.36
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.62
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,15.82
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.31
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.67
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.85
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.72
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.7
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.77
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.6
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.9
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,19.0
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.41
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.78
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,16.87
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,45.2
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.44
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.44
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.2
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.88
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.16
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,18.9
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.34
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.44
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,14.71
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.27
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.12
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.87
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.61
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.94
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.87
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.77
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.5
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,18.9
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
113714,Aintree Drive Pocket,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.6
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.81
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,13.35
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.8
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.34
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.42
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.93
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.39
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.05
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,18.8
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.16
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.33
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.39
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.17
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.2
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.81
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.09
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.32
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.4
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,18.7
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.72
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.53
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.43
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.38
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.52
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.53
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.6
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.83
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.56
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.91
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.0
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,18.6
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.51
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.15
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,14.92
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
