Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.32
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.18
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.47
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.75
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,3.2
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.73
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.56
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.07
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.2
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.7
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,18.5
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
113714,Aintree Drive Pocket,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.67
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.48
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,18.1
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,42.4
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.52
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.3
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.34
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.86
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.38
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.69
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.4
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,18.4
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.64
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
113714,Aintree Drive Pocket,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.12
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.33
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,16.74
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.39
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.74
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.27
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.83
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.09
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.34
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.01
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,18.4
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.81
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.26
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,15.32
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.34
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.29
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.64
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.91
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.3
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.41
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.7
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.51
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.8
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,18.3
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.97
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.31
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,13.03
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.18
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.5
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.63
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.8
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.6
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.86
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.57
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.35
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,18.2
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
113714,Aintree Drive Pocket,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.25
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.45
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,15.43
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.47
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.6
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.7
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.25
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.57
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.65
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.1
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,18.2
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
113714,Aintree Drive Pocket,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.57
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.15
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,13.24
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.45
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,4.3
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.6
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.43
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.52
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.57
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,18.1
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
113714,Aintree Drive Pocket,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.21
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.59
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,13.9
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.02
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.46
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.76
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.7
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.5
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.55
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.19
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,18.1
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
113714,Aintree Drive Pocket,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.23
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.61
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,16.67
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.98
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.64
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.47
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.96
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.3
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.06
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.95
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.43
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.7
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,18.1
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
113714,Aintree Drive Pocket,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.98
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.56
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,13.61
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.6
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.98
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.89
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.77
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.04
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.94
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.68
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.5
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,18.0
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.06
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.96
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.65
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,12.96
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.35
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.55
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.69
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.2
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,3.9
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.24
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.66
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.57
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.5
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,18.0
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.52
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.93
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,16.88
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
