Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.3
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.56
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.78
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.0
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.74
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.51
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.76
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.5
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,18.0
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.03
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.62
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,21.13
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,63.1
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.04
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.24
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.56
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.57
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.63
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.73
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.72
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.1
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.3
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,17.9
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.42
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
113714,Aintree Drive Pocket,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.89
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.2
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,15.39
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.22
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.71
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.19
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.21
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.3
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.16
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.33
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.7
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.1
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.5
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,17.9
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
113714,Aintree Drive Pocket,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.96
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,17.44
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,52.1
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.74
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.24
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.76
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.92
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.29
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.82
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.1
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,17.8
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.54
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.45
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.53
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,17.0
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,43.0
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.25
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.62
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.8
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.7
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.73
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.25
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,17.8
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.9
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.1
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,16.9
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.38
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.97
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.79
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.15
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.04
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.56
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.0
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,17.7
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
113714,Aintree Drive Pocket,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.55
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.55
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,17.11
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,47.1
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.8
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.26
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.44
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.6
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.73
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.28
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.92
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,17.6
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.25
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.27
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,13.72
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.52
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.12
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.1
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.51
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.18
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.01
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,17.6
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
113714,Aintree Drive Pocket,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.55
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.65
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,16.75
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,46.2
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.0
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.19
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.24
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.92
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.14
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.36
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.07
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,17.6
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
113714,Aintree Drive Pocket,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.49
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.81
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,23.99
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,75.7
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.3
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.02
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.46
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.57
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.3
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.5
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.81
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.31
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.4
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.6
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
113714,Aintree Drive Pocket,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.95
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.93
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,16.44
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,45.8
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.68
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.03
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.4
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.94
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.4
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.2
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.99
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.68
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.21
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.5
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
113714,Aintree Drive Pocket,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.54
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.99
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,17.87
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,53.0
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
