Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.15
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.4
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.03
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.3
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.7
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.72
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.61
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.66
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
113714,Aintree Drive Pocket,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.67
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.71
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,17.33
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,49.6
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.91
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.65
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.9
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.5
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.17
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.72
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.82
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
113714,Aintree Drive Pocket,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.1
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.59
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,13.67
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.3
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.32
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.85
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.2
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.43
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.27
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
113714,Aintree Drive Pocket,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.29
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,15.22
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.01
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.6
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.86
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.2
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.4
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.9
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.72
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.59
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.37
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,15.76
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.31
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.6
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.01
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.2
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.7
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,4.8
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.56
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.7
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.32
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.9
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
113714,Aintree Drive Pocket,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.49
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.28
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,14.46
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.34
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.86
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.84
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.79
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.97
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.53
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.74
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.12
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,12.2
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.22
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.73
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.5
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.92
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.37
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.23
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.69
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
113714,Aintree Drive Pocket,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.87
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.62
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.24
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.79
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.29
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.46
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.28
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.54
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.66
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.12
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
113714,Aintree Drive Pocket,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.4
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.95
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,13.63
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.57
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.34
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.86
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.6
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.3
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.8
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.23
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.47
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.9
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.19
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.46
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.46
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.82
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.38
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.19
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.41
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.1
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.15
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.05
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.69
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.19
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.43
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.33
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.69
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.96
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.38
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.5
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.92
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.04
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.55
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.7
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
113714,Aintree Drive Pocket,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.01
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.27
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.95
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
