Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.14
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.59
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.94
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.32
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.7
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.0
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.26
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.11
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.37
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.6
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.34
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.96
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.46
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.72
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.93
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.43
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.2
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.25
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.09
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.41
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.7
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
113714,Aintree Drive Pocket,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.31
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.13
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,12.26
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.15
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.6
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.83
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.41
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.8
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.4
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.91
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.91
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.1
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.24
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.89
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,13.02
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,36.9
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.67
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.3
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.4
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.7
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.49
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.42
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.32
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.62
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.98
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.93
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.26
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.48
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.08
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.15
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.33
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.8
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.59
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.29
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.04
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.75
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.42
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.87
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.42
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.15
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.0
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.9
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.54
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.3
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,17.3
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.14
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.72
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.91
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.92
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.33
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.18
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.6
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.23
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.42
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.47
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
113714,Aintree Drive Pocket,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.37
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.81
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.6
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.01
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.0
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,4.2
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.51
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.93
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.51
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.6
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.17
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.43
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.24
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.02
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.45
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.11
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.69
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.25
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,17.4
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.04
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.6
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.71
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.43
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.01
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.3
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.11
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.2
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.07
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.37
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.49
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.4
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
113714,Aintree Drive Pocket,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.08
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.68
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,9.37
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.15
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.28
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.06
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.8
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.09
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.43
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,9.03
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.02
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
