Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.52
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.5
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.2
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.4
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,3.3
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.28
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.6
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.44
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.5
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
113714,Aintree Drive Pocket,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.18
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,10.44
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.6
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.33
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.39
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.28
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.22
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.7
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.7
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.58
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.36
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.45
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
113714,Aintree Drive Pocket,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.6
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,12.37
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,9.31
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,34.3
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.57
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.9
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.16
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.5
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.28
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.94
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.47
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,17.5
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
113714,Aintree Drive Pocket,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.24
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,11.75
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.21
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.3
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.75
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.79
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.19
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.21
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.93
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.26
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.0
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,17.6
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
113714,Aintree Drive Pocket,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.25
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,10.76
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,9.54
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.04
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.87
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.2
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.3
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.06
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.35
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,17.6
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
113714,Aintree Drive Pocket,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.94
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,11.22
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,9.03
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.03
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.07
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.7
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.21
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.14
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.88
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.7
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.0
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,17.6
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
113714,Aintree Drive Pocket,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.35
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,10.96
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,10.03
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.44
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.2
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.71
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.06
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.52
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.88
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.25
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,17.7
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
113714,Aintree Drive Pocket,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.29
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,11.25
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.16
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.28
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.09
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.0
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.28
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.46
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.21
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.5
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,17.8
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
113714,Aintree Drive Pocket,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.61
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.44
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,11.39
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.29
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.25
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.74
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.15
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.3
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.39
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.89
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.43
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,17.9
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
113714,Aintree Drive Pocket,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.18
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,11.12
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,10.3
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.2
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.89
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.2
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.12
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.72
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,17.9
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
113714,Aintree Drive Pocket,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.06
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.82
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.43
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.27
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.9
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.5
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.6
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.06
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.34
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.5
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,18.0
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
113714,Aintree Drive Pocket,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,11.14
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.49
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
