Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.49
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.2
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.46
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.11
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.26
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.1
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.5
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,18.0
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
113714,Aintree Drive Pocket,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.07
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.72
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.74
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.27
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.06
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.7
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.42
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.19
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.6
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,18.1
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
113714,Aintree Drive Pocket,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,11.02
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.44
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.11
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.74
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.13
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.7
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.28
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.23
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.91
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.0
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,18.1
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
113714,Aintree Drive Pocket,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.56
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.16
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,10.71
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.72
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.09
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.93
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,3.1
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.09
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.01
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.82
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,18.1
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
113714,Aintree Drive Pocket,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.25
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.18
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.62
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.91
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.03
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.12
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.6
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.42
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.05
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.47
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.2
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,18.2
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
113714,Aintree Drive Pocket,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.28
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,11.46
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.84
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.04
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.26
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.08
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.7
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.6
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.6
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.76
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.32
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.58
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,18.2
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
113714,Aintree Drive Pocket,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.46
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,11.54
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.75
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.0
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.49
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.05
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.5
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.06
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.79
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.52
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.66
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,18.3
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
113714,Aintree Drive Pocket,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.35
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,12.22
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,11.4
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.99
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.35
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.18
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.9
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.0
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.69
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,18.3
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
113714,Aintree Drive Pocket,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.27
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,11.93
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,12.73
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.52
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.21
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.31
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.9
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.0
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.4
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.83
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.59
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,18.3
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
113714,Aintree Drive Pocket,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.64
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,12.36
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,12.16
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.17
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.79
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.2
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.22
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.6
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.9
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.4
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.77
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.35
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.57
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.1
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.6
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,18.3
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
113714,Aintree Drive Pocket,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,10.89
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.09
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.33
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.3
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.49
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.9
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.1
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,1.5
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.88
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.38
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.16
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.1
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,18.3
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
113714,Aintree Drive Pocket,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.25
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.18
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.02
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
