Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.47
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.27
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.21
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.4
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.99
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.4
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.2
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.06
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.32
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.46
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.6
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.0
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,18.4
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
113714,Aintree Drive Pocket,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.5
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.22
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.86
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.05
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.71
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.41
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.31
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.4
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,2.4
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.97
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.39
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.39
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.5
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,18.4
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
113714,Aintree Drive Pocket,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.74
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.65
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.29
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.07
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.01
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.46
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.25
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.9
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.1
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.36
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.41
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.73
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,18.5
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
113714,Aintree Drive Pocket,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
